Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,05,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,69.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,05,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,69.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,05,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,01,N Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,66.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,05,N Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,01,N Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,71.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,05,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,102.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,04,N Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,75.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,74.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,05,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,71.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,05,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,64.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,05,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,101.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
