Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,02,N Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,65.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,80.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,05,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,05,N Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,68.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,72.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,05,N Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,02,N Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,125.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,88.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,05,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,96.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,02,N Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,89.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,05,N Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,02,N Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,01,N Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,90.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,05,N Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,105.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,02,N Current (RMS),A,69.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,128.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,65.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,100.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,05,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,117.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
