Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,02,N Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,01,N Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,98.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,05,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,94.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,05,N Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,03,N Current (RMS),A,39.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,87.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,05,N Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,02,N Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,127.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,101.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,05,N Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,97.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,121.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,02,N Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,100.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,05,N Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,87.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,107.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,02,N Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,116.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,01,N Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,103.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,05,N Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,119.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,02,N Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,103.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,05,N Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,111.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,127.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,02,N Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,01,N Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.7
