Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,106.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,103.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,05,N Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,105.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,132.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,02,N Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,120.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,115.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,72.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,116.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,05,N Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,103.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,103.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,135.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,02,N Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,120.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,82.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,112.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,31.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,05,N Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,130.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,135.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,02,N Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,129.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,112.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,83.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,115.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,477.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,05,N Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,106.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,149.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,02,N Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,01,N Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,148.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,120.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,502.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,05,N Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,98.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,147.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,02,N Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,01,N Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,128.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,117.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,490.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,05,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,112.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,115.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,03,N Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,02,N Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,115.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,85.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,111.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,05,N Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,110.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,131.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,113.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,03,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,02,N Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,117.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,93.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,114.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
