Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,05,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,125.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,132.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,133.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,84.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,84.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,116.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,05,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,119.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,130.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,02,N Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,86.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,108.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,05,N Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,122.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,135.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,02,N Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,128.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,94.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,117.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,488.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,05,N Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,127.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,121.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,104.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,05,N Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,113.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,04,N Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,02,N Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,123.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,108.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,05,N Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,114.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,02,N Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,127.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,112.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,05,N Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,121.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,120.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,137.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,88.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,110.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,05,N Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,109.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,134.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.82
