Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,135.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,112.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,05,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,122.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,98.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,01,N Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,134.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,105.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,05,N Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,119.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,120.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,39.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,01,N Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,163.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,120.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,502.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,05,N Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,79.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,111.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,126.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,39.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,01,N Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,165.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,122.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,512.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,05,N Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,120.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,01,N Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,144.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,122.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,05,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,02,N Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,01,N Current (RMS),A,73.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,144.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,111.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,05,N Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,92.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,122.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,122.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,105.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,05,N Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,100.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
