Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,01,N Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,102.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,05,N Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,117.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,01,N Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,102.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,05,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,127.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,77.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,100.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,05,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,02,N Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,100.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,84.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,83.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,05,N Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,01,N Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,82.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.13
