Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,82.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,05,N Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,01,N Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,86.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,05,N Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,82.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,05,N Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,79.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,05,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,82.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,05,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,05,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,81.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,05,N Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.5
