Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,05,N Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,01,N Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,88.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,95.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,05,N Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,02,N Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,72.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,85.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,05,N Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,66.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,79.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,05,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,02,N Current (RMS),A,39.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,75.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,84.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,05,N Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,02,N Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,80.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,85.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,05,N Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,02,N Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,85.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,05,N Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.29
