Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,72.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,88.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,01,N Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,124.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,69.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,85.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,05,N Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,92.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,05,N Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,03,N Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,88.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,05,N Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,63.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,83.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,05,N Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,84.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,05,N Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,83.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,05,N Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,125.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
