Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,02,N Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,01,N Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,88.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,05,N Current (RMS),A,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,137.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,94.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,157.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,05,N Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,84.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,05,N Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,86.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,05,N Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,95.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,05,N Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,79.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,05,N Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,113.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,80.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,05,N Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
