Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,89.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,05,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,71.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,79.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,05,N Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,76.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,05,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,02,N Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,01,N Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,77.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,05,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,02,N Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,79.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,05,N Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,74.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,05,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,03,N Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,93.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,02,N Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,77.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,91.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,05,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,02,N Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,108.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
