Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,77.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,91.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,05,N Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,02,N Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,127.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,102.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,05,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,02,N Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,124.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,68.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,92.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,05,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,02,N Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,150.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,01,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,77.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,95.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,05,N Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,02,N Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,135.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,66.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,88.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,05,N Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,101.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,02,N Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,transformer,,Temperature,C,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,63.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,94.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,05,N Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,87.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,02,N Current (RMS),A,65.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,87.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,05,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,02,N Current (RMS),A,46.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,73.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,76.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,05,N Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
