Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,02,N Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,67.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,05,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,05,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,63.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,74.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,05,N Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,05,N Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,126.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,31.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,05,N Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,133.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,05,N Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,115.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,03,N Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,05,N Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
