Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,05,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,05,N Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,05,N Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,02,N Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,71.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,05,N Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,05,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,05,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,05,N Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
