Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,05,N Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,05,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,transformer,,Temperature,C,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,05,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,05,N Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,52.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,05,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,transformer,,Temperature,C,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,05,N Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,transformer,,Temperature,C,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,05,N Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
