Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,58.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,99.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,95.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,56.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,58.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,05,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,56.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,05,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,59.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,05,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,05,N Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,05,N Current (RMS),A,42.7
