Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,62.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,05,N Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,05,N Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,02,N Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,70.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,58.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,05,N Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,05,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,05,N Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
