Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,55.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,05,N Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,transformer,,Temperature,C,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,05,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,01,N Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,transformer,,Temperature,C,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,56.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,05,N Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,01,N Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,transformer,,Temperature,C,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,53.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,05,N Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,transformer,,Temperature,C,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,53.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,05,N Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,transformer,,Temperature,C,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,05,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,transformer,,Temperature,C,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,84.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
