Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,01,N Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,transformer,,Temperature,C,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,05,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,transformer,,Temperature,C,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,50.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,05,N Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,transformer,,Temperature,C,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,05,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,transformer,,Temperature,C,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,05,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,transformer,,Temperature,C,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,55.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,05,N Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,105.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,transformer,,Temperature,C,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,05,N Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,107.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,04,N Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,transformer,,Temperature,C,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,55.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
