Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,05,N Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,05,N Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,05,N Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,04,N Current (RMS),A,8.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,68.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,05,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,57.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,65.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,05,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,03,N Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,59.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,66.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,05,N Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,03,N Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,67.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.12
