Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,05,N Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,109.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,68.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,05,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,114.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,79.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,33.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,05,N Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,140.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,96.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,02,N Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,82.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,89.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,35.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,05,N Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,149.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,102.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,02,N Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,78.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,94.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,32.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,05,N Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,133.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,90.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,39.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,05,N Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,165.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,96.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,85.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,39.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,05,N Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,162.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,101.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,91.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,05,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,120.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.11
