Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,84.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,89.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,05,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,121.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,77.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,94.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,05,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,02,N Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,103.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,05,N Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,142.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,02,N Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,72.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,108.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,05,N Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,107.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,99.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,111.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,02,N Current (RMS),A,48.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,83.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,103.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,05,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,109.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,82.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,90.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,100.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,05,N Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,03,N Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,02,N Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
