Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,82.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,84.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,104.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,05,N Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,110.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,134.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,02,N Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,82.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,116.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,05,N Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,106.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,133.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,02,N Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,01,N Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,137.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,79.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,120.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,499.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,05,N Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,127.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,01,N Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,107.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,05,N Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,101.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,130.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,03,N Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,02,N Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,88.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,85.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,115.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,05,N Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,159.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,135.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,02,N Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,125.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,110.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,82.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,97.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,116.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,487.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,32.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,05,N Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,96.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,136.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,134.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,02,N Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,141.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,121.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,120.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,506.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,05,N Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,131.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,02,N Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,125.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,117.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
