Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,115.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,479.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,05,N Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,119.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,02,N Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,130.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,110.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,112.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,464.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,05,N Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,103.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,123.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,02,N Current (RMS),A,49.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,120.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,111.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,05,N Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,104.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,129.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,109.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,05,N Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,112.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,139.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,114.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,112.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,05,N Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,117.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,158.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,115.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,05,N Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,120.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,152.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,117.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,116.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,05,N Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,120.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,134.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,01,N Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,107.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
