Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,05,N Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,120.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,125.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,119.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,104.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,103.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,109.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,01,N Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,127.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,101.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,05,N Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,95.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,01,N Current (RMS),A,46.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,125.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,100.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,05,N Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,90.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,122.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,05,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,93.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,107.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,112.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,96.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,05,N Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,106.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,92.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,05,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,109.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,88.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,05,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,94.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
