Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,05,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,01,N Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,125.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,100.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,05,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,01,N Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,135.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,103.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,05,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,92.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,05,N Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,79.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,05,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,77.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,05,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,76.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,05,N Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
