Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,05,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,05,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,74.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,05,N Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,75.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,71.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,77.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,05,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,70.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,05,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,transformer,,Temperature,C,11.9
