Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,66.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,05,N Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,05,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,01,N Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,77.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,05,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,05,N Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,05,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,71.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,05,N Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,76.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,05,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,02,N Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
