Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,05,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,04,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,02,N Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,114.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,02,N Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,112.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,71.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,05,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,02,N Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,69.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,70.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,05,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,02,N Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,139.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,81.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,83.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,05,N Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,02,N Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,05,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,02,N Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,05,N Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,02,N Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,108.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,80.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,05,N Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
