Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,01,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,78.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,74.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,05,N Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,108.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,01,N Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,75.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,05,N Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,02,N Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,132.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,05,N Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,04,N Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,02,N Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,05,N Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,04,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,02,N Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,133.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,01,N Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,80.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,73.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,05,N Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,111.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,01,N Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,05,N Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,02,N Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
