Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,02,N Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,124.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,05,N Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,02,N Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,117.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,01,N Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,05,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,04,N Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,02,N Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,133.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,05,N Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,02,N Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,01,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,05,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,02,N Current (RMS),A,83.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,137.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,73.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,74.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,05,N Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,02,N Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,119.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,01,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,64.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,05,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,02,N Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,05,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
