Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,62.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,05,N Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,77.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,94.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,05,N Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,109.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,70.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,05,N Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,106.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,01,N Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,05,N Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,03,N Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,97.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,02,N Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,83.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,05,N Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,05,N Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,97.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
