Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,05,N Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,02,N Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,113.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,74.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,38.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,05,N Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,163.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,05,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,98.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,71.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,33.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,05,N Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,138.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,66.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,05,N Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,80.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,112.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,71.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,05,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,03,N Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,74.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,05,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
