Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,60.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,05,N Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,05,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,70.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,05,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,02,N Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,69.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,64.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,05,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,62.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,05,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,05,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
