Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,05,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,54.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,05,N Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,01,N Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,05,N Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,56.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,05,N Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,05,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,49.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,05,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,56.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,05,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
