Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,52.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,05,N Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,101.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,64.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,05,N Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,67.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,05,N Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,105.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,01,N Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,66.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,05,N Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,99.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,66.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,05,N Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,64.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,05,N Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,108.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,66.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
