Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,05,N Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,109.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,66.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,05,N Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,70.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,05,N Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,110.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,72.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,05,N Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,01,N Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,67.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,05,N Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,66.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,05,N Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,66.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,05,N Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,115.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,73.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,05,N Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
