Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,01,N Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,74.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,05,N Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,101.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,02,N Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,01,N Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,74.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,05,N Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,91.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,02,N Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,01,N Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,70.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,05,N Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,05,N Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,65.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,05,N Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,01,N Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,64.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,05,N Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,03,N Current (RMS),A,5.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,01,N Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,66.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,05,N Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
