Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,52.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,66.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,05,N Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,05,N Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,transformer,,Temperature,C,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,54.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,64.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,05,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,01,N Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,transformer,,Temperature,C,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,05,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,transformer,,Temperature,C,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,66.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,05,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
