Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,01,N Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,55.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,05,N Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,05,N Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,63.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,66.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,05,N Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,90.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,66.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,51.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,65.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,05,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,66.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,57.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,70.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,05,N Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,79.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,68.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,76.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,05,N Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,101.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,95.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,69.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,80.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,05,N Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,97.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,106.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,68.01
