Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,91.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,05,N Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,96.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,63.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,71.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,88.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,05,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,90.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,103.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,85.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,89.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,05,N Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,92.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,69.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,85.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,05,N Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,117.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,80.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,86.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,05,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,104.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,115.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,84.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,86.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,34.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,05,N Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,142.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,114.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,75.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,90.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,90.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,05,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,82.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,107.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,120.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,80.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,87.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,94.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,05,N Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,119.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,140.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.02
