Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,108.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,91.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,101.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,35.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,34.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,05,N Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,146.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,145.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,104.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,104.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,35.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,05,N Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,147.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,146.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,100.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,104.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,36.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,05,N Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,151.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,139.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,02,N Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,106.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,05,N Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,131.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,140.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,03,N Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,99.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,86.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,113.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,35.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,05,N Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,117.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,147.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,87.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,85.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,101.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,121.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,137.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,85.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,83.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,100.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,05,N Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,112.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
