Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,02,N Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,148.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,76.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,78.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,103.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,05,N Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,119.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,108.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,02,N Current (RMS),A,48.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,132.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,79.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,95.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,33.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,05,N Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,140.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,118.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,78.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,84.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,100.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,124.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,01,N Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,84.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,103.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,05,N Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,128.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,104.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,118.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,85.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,33.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,05,N Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,140.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,107.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,01,N Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,92.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,31.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,05,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,133.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,84.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,95.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,93.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,05,N Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,99.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,127.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,02,N Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
