Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,86.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,05,N Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,98.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,126.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,34.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,05,N Current (RMS),A,46.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,132.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,146.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,108.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,90.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,96.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,82.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,110.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,115.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,95.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,05,N Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,115.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,122.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,97.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,32.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,05,N Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,137.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,119.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,88.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,92.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,05,N Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,130.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,138.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,78.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,104.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,05,N Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,108.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,148.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
