Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,111.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,05,N Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,82.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,103.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,132.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,116.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,485.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,35.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,05,N Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,151.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,03,N Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,110.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,118.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,496.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,05,N Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,92.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,128.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,03,N Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,110.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,05,N Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,133.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,105.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,112.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,469.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,05,N Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,115.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,142.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,82.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,86.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,111.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,05,N Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,110.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,150.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,106.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,05,N Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,103.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,143.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,82.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,106.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,101.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,95.8
