Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,117.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,80.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,93.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,05,N Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,103.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,114.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,01,N Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,84.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,94.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,05,N Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,110.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,01,N Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,85.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,97.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,05,N Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,89.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,05,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,101.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,88.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,05,N Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,79.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,05,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,05,N Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,98.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
