Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,76.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,05,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,71.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,05,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,05,N Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,05,N Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,71.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,05,N Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,05,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,7.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,70.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,05,N Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
