Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,01,N Current (RMS),A,39.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,75.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,05,N Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,05,N Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,05,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,05,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,77.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,85.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,05,N Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,02,N Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,128.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,115.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,90.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,05,N Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,129.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,81.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,05,N Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,108.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,129.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
