Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,79.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,79.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,05,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,131.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,78.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,05,N Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,122.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,80.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,05,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,05,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,111.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,05,N Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,65.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,105.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,01,N Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,05,N Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,02,N Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,132.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,01,N Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,83.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,80.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.42
