Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,05,N Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,125.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,01,N Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,77.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,68.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,05,N Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,02,N Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,137.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,01,N Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,81.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,05,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,128.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,01,N Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,78.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,88.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,05,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,02,N Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,01,N Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,81.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,80.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,02,N Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,129.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,77.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,05,N Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,126.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,01,N Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,78.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,73.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,05,N Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,122.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,123.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,01,N Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,116.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,85.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,87.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,05,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.33
