Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,02,N Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,128.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,133.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,01,N Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,129.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,87.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,02,N Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,132.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,86.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,05,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,02,N Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,148.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,87.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,05,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,02,N Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,128.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,82.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,05,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,02,N Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,127.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,81.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,02,N Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,137.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,83.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,79.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,05,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,115.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,82.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,05,N Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,02,N Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,119.3
