Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,83.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,84.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,05,N Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,116.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,118.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,84.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,05,N Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,02,N Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,121.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,01,N Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,76.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,05,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,110.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,83.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,79.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,05,N Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,97.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,02,N Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,108.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,88.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,87.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,05,N Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,02,N Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,87.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,05,N Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,02,N Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,67.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,81.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,05,N Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,101.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,02,N Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
