Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,68.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,05,N Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,127.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,02,N Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,70.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,31.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,05,N Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,134.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,02,N Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,01,N Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,76.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,32.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,05,N Current (RMS),A,49.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,137.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,78.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,116.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,02,N Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,71.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,82.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,05,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,05,N Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,59.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
