Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,05,N Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,01,N Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,71.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,05,N Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,109.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,107.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,73.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,05,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,04,N Current (RMS),A,8.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,05,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,04,N Current (RMS),A,7.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,57.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,05,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,01,N Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
