Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,58.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,05,N Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,54.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,05,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,01,N Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,57.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,05,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,01,N Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,05,N Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,05,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
