Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,05,N Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,03,N Current (RMS),A,6.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,05,N Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,58.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,05,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,02,N Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,01,N Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,49.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,54.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,05,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,05,N Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
