Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,64.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,05,N Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,69.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,02,N Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,63.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,05,N Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,05,N Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,64.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,05,N Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,02,N Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,59.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,05,N Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,transformer,,Temperature,C,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,05,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,02,N Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
