Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,05,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,02,N Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,59.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,05,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,02,N Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,55.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,05,N Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,04,N Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,02,N Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,transformer,,Temperature,C,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,53.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,60.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,05,N Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,01,N Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,65.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,05,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,05,N Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,65.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,05,N Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
