Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,transformer,,Temperature,C,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,67.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,05,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,100.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,04,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,72.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,05,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,transformer,,Temperature,C,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,63.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,transformer,,Temperature,C,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,05,N Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,59.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,57.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,05,N Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,108.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,66.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,64.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,05,N Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
