Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,62.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,05,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,64.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,71.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,05,N Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,65.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,70.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,05,N Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,57.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,70.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,05,N Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,80.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,54.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,70.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,05,N Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,69.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,70.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,05,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,67.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,77.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,05,N Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,transformer,,Temperature,C,11.5
