Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,65.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,63.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,88.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,05,N Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,01,N Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,74.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,84.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,05,N Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,119.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,88.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,80.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,05,N Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,123.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,01,N Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,74.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,86.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,77.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,05,N Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,144.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,99.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,64.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,90.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,85.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,35.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,05,N Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,146.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,109.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,94.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,92.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,05,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,113.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,84.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,95.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,05,N Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,121.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,81.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,92.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.8
