Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,118.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,109.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,03,N Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,89.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,89.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,05,N Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,124.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,124.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,01,N Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,91.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,91.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,05,N Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,111.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,113.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,75.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,95.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,95.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,34.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,05,N Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,147.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,129.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,115.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,114.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,99.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,483.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,41.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,05,N Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,173.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,124.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,03,N Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,01,N Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,76.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,118.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,97.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,495.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,38.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,05,N Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,160.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,128.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,78.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,107.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,100.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,34.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,05,N Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,146.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,122.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,01,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,108.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,100.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,456.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,36.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,36.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,05,N Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,150.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,156.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
