Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,64.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,103.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,101.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,05,N Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,148.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,128.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,109.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,01,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,100.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,95.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,42.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,05,N Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,174.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,124.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,107.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,102.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,98.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,48.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,05,N Current (RMS),A,76.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,202.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,119.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,01,N Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,115.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,476.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,53.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,05,N Current (RMS),A,87.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,220.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,126.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,115.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,124.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,103.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,513.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,54.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,35.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,05,N Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,226.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,148.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,120.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,116.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,106.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,482.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,40.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,05,N Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,167.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,149.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,106.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,05,N Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,150.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,141.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
